Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93042
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93466
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96567
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,217.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,217.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,217.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.81
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92776
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94278
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7778
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9931
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9693
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89725
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8385299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8338
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95431
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92517
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96173
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.77932
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99707
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95984
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Current (Min),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Current (Max),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96146
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96051
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88565
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.44
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91937
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82083
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96728
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,201.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,135.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.81
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.82501
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95926
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90851
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95462
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Current (Min),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97522
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98853
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93448
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93695
