Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9555
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8965700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95471
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9299
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99313
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95874
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Current (Min),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Current (Max),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96881
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92493
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.94
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91122
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,215.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,220.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,217.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.81
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90222
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92526
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93402
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97427
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97394
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98978
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93951
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93274
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94797
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93307
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.89474
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.62683
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94293
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98828
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98404
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Max),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90661
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94769
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94797
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9057
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8122199999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93335
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
