Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8749399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.64535
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92871
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98483
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99564
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Min),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Max),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97015
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91553
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94632
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89566
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93387
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97263
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.81
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91589
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.63662
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8948
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98379
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98956
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97086
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8872399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98868
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99152
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96179
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9418
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.785
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98691
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97943
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96197
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97232
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99411
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97281
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99322
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99493
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95712
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.13
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93674
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78051
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99768
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Current (Max),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Current (Min),A,56.38
