Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Current (Min),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Current (Max),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93005
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98871
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98636
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98657
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93219
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94015
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9548
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.77404
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99863
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9964
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Min),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Max),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Min),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Max),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97092
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96188
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99322
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.13
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91043
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8105100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,226.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,226.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,226.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,217.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,217.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,217.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.87
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92181
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94788
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91235
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9682
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Min),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Min),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89166
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95862
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94128
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96551
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99094
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92911
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93704
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95731
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.19
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91876
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94931
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92902
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99789
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97546
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9899
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93805
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.952
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8909600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88074
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
