Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94321
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92154
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9555
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94672
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99704
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97879
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97641
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99588
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95377
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90506
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94366
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98453
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.19
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.87
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88876
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96933
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96732
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9339
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97147
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94653
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99362
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9473
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95343
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93552
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94308
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93683
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95471
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8798799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96307
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92984
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90579
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96487
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95792
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8733200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90314
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98517
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91147
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82837
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
