Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93512
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9263
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92203
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97211
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96432
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Min),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92667
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96106
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8873
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96677
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91925
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80978
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.31
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91369
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9679
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8234799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98938
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98184
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95554
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98212
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99658
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77041
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.06
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78656
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96533
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,188.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,189.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.94
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91611
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8885200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8332200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97192
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96881
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90729
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98303
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90649
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98132
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95721
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7879
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8759399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.88315
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9949
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.82473
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,9.12
