Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99109
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97159
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Max),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Min),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.953
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99786
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89795
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8721899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.31
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91647
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83426
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86313
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.67962
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94995
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97879
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Current (Min),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Current (Max),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94546
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95984
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8518
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94388
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83993
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9386
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.64175
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95215
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Current (Min),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91434
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89679
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.06
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8531799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83154
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82165
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,252.45
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,252.56
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,252.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,252.78
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,251.67
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,251.8
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.73
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99796
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93631
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99905
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93216
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Current (Min),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Current (Max),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89386
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95138
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
