Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8967
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8850399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82339
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8311700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91455
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93808
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9563
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95831
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Min),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Max),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89874
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92737
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95779
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92148
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.94
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91791
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85898
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8547299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,170.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96457
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86969
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99854
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Min),A,0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Max),A,0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99307
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96487
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Max),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91305
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97342
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97012
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80203
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87485
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,186.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.31
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94577
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97473
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8927299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99475
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96609
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88821
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96426
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8890100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96387
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8852200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
