Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85049
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80005
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8658399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95056
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96612
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92361
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98907
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94534
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8792700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93692
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93307
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99512
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94659
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.37
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87897
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7944
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8568100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92041
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93378
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94626
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93548
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8996299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83545
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96448
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8732
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8704200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74725
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81689
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.31
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93365
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96915
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90924
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95602
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99179
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95996
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96103
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91165
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8959
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8776799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80957
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86105
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.69
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74749
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76794
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84829
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,250.27
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.12
