Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.31
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.79184
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89566
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98373
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97733
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97079
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Max),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87649
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86435
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88635
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88556
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91836
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.44
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8376399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78347
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90753
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99731
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8251299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8832700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95416
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95474
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93121
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97226
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.914
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93478
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8890399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93259
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93793
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79925
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88354
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99738
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.664
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92007
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96841
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95492
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94147
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88269
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91794
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9292
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84796
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93054
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81006
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.06
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8534200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.66174
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99152
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95471
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96042
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,N Current (Max),A,0.0
