Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8893399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85965
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88602
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87884
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89728
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86069
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80774
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96423
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99777
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.76464
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90683
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98318
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.983
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97046
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88339
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92212
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.888
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85888
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91135
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8477100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.06
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.94
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8036800000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63345
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87469
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95291
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9064
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95511
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98865
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90036
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89392
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9000799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85116
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87115
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90838
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.94
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89233
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7901
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91498
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94095
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91318
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97989
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95096
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95004
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8959299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96692
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
