Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93545
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86825
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.63
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92273
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8078
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93088
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96127
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91287
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96725
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92917
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8409399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9299
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8741700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86493
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.914
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.37
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94305
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8430799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60287
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94104
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93271
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93701
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97131
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98004
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93762
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91894
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8552200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8891600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89792
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90201
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.69
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.69
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93918
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8775299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63146
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.23
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93152
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90814
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93637
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96484
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90896
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87274
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90503
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88403
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8905
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.44
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94211
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87729
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66659
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
