Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95404
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90774
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8931600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95251
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94852
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90744
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90192
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93542
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90787
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95459
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.31
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.69
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88705
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87921
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63998
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.23
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8888799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89743
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92587
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95407
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93301
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95227
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8941600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92239
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96194
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93878
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87411
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.82
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84125
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56262
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,250.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91714
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7668699999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93646
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95206
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95291
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96201
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93866
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89612
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93982
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8625200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8300799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.87
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93301
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8306600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5107
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.69
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.19
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9519
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8176899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,N Current (Max),A,0.0
