Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97357
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97156
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92773
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90454
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94641
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90283
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88305
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8085
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73614
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94192
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92935
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95929
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93848
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88003
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8966
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92093
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8813799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92764
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.06
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.06
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86923
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8576299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65261
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95743
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.75802
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93103
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97516
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85949
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91495
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91015
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94598
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8398399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89035
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83362
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.17
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.22
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.86
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.81
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95175
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.77194
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93167
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.979
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9639
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96905
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
