Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96506
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91333
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91559
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94485
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8967
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91781
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92288
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83026
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72427
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-51.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90134
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.5986899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93796
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95843
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97159
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8861100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92041
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90228
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96899
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89194
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88434
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94363
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82586
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85144
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.94
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.81
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88397
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91632
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94064
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96448
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9646
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96686
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91461
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89712
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82596
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8435
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91775
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90649
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77578
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.48
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.53
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.03
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97305
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91821
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8617799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96878
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95859
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95236
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89117
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90317
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95639
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8891
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89343
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90771
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
