Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.13
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89355
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84186
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84396
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.36
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.44
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92337
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90546
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89859
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9812
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95422
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95853
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Current (Max),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8716700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91965
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97015
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90307
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91022
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8977299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87225
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94638
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79123
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91858
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94913
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93158
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95938
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95331
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8959299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91403
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95071
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85824
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8941899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8183
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.06
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81576
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90948
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98251
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90771
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96219
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94116
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92575
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90838
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8706
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88202
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90655
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8792700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9379
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63497
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,80.75
