Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95575
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94931
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98288
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96912
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.965
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94308
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91015
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8865299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92041
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83462
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94891
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73092
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96576
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97302
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94852
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98282
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93054
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94769
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91281
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8871700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95398
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90665
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8924200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90381
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8689899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.13
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93686
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85965
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94128
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9639
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93936
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93936
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93033
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91858
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90365
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8856200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84472
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81491
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91058
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92221
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97919
