Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95471
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93512
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92175
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94421
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91174
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90646
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91257
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92602
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86618
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92352
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85757
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93313
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79208
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97037
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96442
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93097
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94641
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9328
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86993
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89786
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90173
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8382799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95035
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91724
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80685
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95489
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96399
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93509
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91348
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87616
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87655
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.94
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91656
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94888
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78305
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96915
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9227
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90542
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98422
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93188
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92551
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91513
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90286
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
