Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8950799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8773200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.63
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.18
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81445
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94113
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6445
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94623
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93387
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96249
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93143
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92749
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95636
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94064
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88089
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83301
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96713
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6947300000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94891
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95648
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90863
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9559
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94678
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9332
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.905
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90365
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92566
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8339200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8977
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96179
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8015100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93133
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80124
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95853
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92361
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93677
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92639
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93704
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93732
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93829
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8398700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.56
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87759
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8504
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
