Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9004200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9523
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95496
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97699
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92569
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93616
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91333
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92898
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8681
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91254
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91876
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.13
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84988
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8854
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8649600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92795
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88779
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98309
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95233
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Max),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94446
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91247
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95138
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88394
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88754
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.06
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8809799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5642
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91058
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93393
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90683
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99326
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95511
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Max),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Max),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92517
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88507
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93521
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8612299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90338
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91431
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87521
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7044600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91495
