Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96466
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9082
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92255
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91681
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96612
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92898
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93567
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90573
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.81
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.56
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8533299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8598299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67999
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.37
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93765
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87402
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91885
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97427
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.983
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95242
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88754
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94482
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91128
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.56
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91394
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87729
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8246399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93149
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83749
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93829
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9783
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Max),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90365
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8649899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91659
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95496
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8847
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92493
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91974
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81289
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92953
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9003
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94699
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Min),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Max),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
