Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91763
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89126
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96872
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8841200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91629
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8906200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85849
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.63
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92657
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81112
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90704
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98376
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96103
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93533
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90152
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96423
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92776
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89551
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8906799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.19
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8992
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.80682
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79947
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97781
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98312
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94769
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Current (Min),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9494
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91971
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97992
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95151
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91806
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91839
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95032
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97937
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80429
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.63
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8378899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80105
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91507
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95911
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98575
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Current (Min),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Current (Max),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95267
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94186
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94482
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
