Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91534
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8954799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77377
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95169
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94144
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96997
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Current (Min),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Current (Max),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94598
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94412
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9603
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95721
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.931
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96768
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89538
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97647
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73938
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91275
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96887
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93323
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95483
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95032
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94528
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89169
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95364
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9032
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95053
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91763
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89169
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79318
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93634
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93951
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97028
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95987
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92029
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96161
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93594
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94348
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90979
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
