Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,162.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94772
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94537
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99142
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96457
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (Min),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (Max),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97552
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9002700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8962399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96527
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96274
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91858
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.44
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98709
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91803
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87787
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94269
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95554
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97092
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95111
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97134
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8831200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9108
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92963
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.81
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94733
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90478
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8702700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93198
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98752
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94949
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96133
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92331
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8920299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96033
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93774
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92749
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.06
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93069
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89731
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85046
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94943
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96075
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91052
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
