Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Min),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Max),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97617
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93014
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92346
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93686
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.56
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91211
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8977299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85998
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,184.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92902
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89538
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8819
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96982
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97665
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98294
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92892
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94418
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86236
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89895
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80786
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94495
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9006299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92181
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99088
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9794
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96609
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94485
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94504
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.31
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92895
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92419
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81366
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,183.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.13
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93338
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90536
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93658
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96118
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98807
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91351
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
