Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92984
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96143
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91467
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8822
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,198.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,198.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,198.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93848
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88995
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96271
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96829
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96927
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92883
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9978
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91269
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92313
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91263
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8942200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,164.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,197.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,199.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,198.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91495
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82745
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86905
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96155
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Min),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Max),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Min),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90771
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98895
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95074
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96887
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92016
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85736
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,205.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,206.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,205.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,202.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93835
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.81897
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96262
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99677
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99362
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97485
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Max),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Max),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Min),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97015
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94186
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91861
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94354
