Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92734
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8632200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,220.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,221.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,220.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,210.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,208.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,193.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,194.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93417
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98895
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96301
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99634
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Min),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Min),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Max),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94739
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90964
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98709
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.69
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90674
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,187.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,196.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,197.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,196.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,212.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,213.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,212.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90591
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.918
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95486
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98499
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Min),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97275
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92374
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8837299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89795
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77203
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90964
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99829
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91968
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9754
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98068
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Min),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95666
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8872700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8782
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90362
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8417899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
