Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89276
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92105
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91412
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98282
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Max),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Max),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94519
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91357
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92563
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96994
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,204.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,206.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,205.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.37
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91946
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95215
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91086
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97873
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98401
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Max),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93704
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91321
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91223
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90939
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97568
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8970600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96231
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92956
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99188
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97699
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Min),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97263
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95984
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99634
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86526
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,194.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,194.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,194.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,214.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,214.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,202.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,208.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.94
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91092
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92316
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95105
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99417
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Max),A,93.62
