Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Min),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Max),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94498
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99466
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99811
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93933
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93454
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88431
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,228.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,229.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,228.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,219.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,220.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,219.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98651
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8446
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94281
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98148
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,112.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8752700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96384
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92645
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85965
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8771
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,180.62
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.31
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90567
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8287
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.961
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96753
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Max),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Min),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94794
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99127
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94025
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93695
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.13
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98718
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83914
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96817
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9028
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88879
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96158
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99228
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98944
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97757
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Min),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Max),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Min),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95215
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97379
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
