Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.94
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86795
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,222.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,223.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,222.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94852
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8412799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95358
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Min),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Max),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Min),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Max),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Max),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98978
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99698
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88345
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97324
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,217.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,217.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,217.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,243.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,243.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,243.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,207.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,207.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90268
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92291
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Min),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Min),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Max),A,123.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98041
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90005
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92093
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.56
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9942
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88812
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,197.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,197.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,197.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,192.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92267
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96066
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92114
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97781
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98593
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Min),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Max),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Min),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99371
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95358
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99301
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8721899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8385600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
