Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,190.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89761
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96713
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93017
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98895
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98004
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Min),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Max),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95901
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93582
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97238
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94238
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8446600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.53
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,208.5
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,208.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,208.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,242.88
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,247.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,245.62
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8436600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94775
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9285
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96725
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Min),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Max),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92905
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95807
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91675
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99506
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99127
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94272
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95572
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.66
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,203.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,206.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,205.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,191.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,190.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,206.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,206.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94638
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86392
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99609
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9715
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Min),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95132
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96283
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96478
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96402
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96408
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,188.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92728
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93014
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94675
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.25
