Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96841
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Min),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Max),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94827
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96872
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92908
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96362
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95798
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9751
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8804299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,193.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.84839
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95499
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99158
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96612
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Min),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Max),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95731
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98859
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96155
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98117
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98734
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,231.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,235.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,232.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,177.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93286
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.59472
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96335
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98578
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Max),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Min),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Max),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99326
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96567
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95615
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96674
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,211.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,218.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,202.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,201.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,210.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,210.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,210.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91873
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.61129
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97092
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99216
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Min),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Max),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Min),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94168
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90918
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
