Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99863
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99634
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94858
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,215.12
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.19
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93967
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7601899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96017
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99716
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99048
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98303
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Min),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Min),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Max),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98941
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96533
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92996
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,213.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,216.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,214.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,191.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,187.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82589
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94171
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98172
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Min),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Min),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Max),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Max),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92636
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91562
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95834
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84378
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,205.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,205.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,205.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,200.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95926
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86636
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99332
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Max),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Min),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97403
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8981600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99268
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
