Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98352
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94672
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8661200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,201.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,219.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,216.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95639
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8691700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99103
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99042
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98804
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Min),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Max),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Min),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Max),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95471
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92508
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8851899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98148
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88223
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8551
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,187.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,176.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92657
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8781100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96667
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99368
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8470700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93085
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93957
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88418
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94903
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81018
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.63
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96432
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91528
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93713
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99615
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9852
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Min),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Min),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Max),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Min),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99689
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87866
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93857
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95377
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8637100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.81
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99884
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8879100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73001
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,249.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,249.75
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,249.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,214.88
