Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,212.5
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,212.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,212.62
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91751
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95346
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98633
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93079
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90997
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90121
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92319
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75503
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8763700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97263
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93603
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94165
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92209
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87549
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8680700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98123
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97253
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99863
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97635
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99057
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (Min),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (Max),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (Min),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8975799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92337
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87854
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8312
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,257.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,257.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,257.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,144.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99417
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8165899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99216
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98935
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99338
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,21.0
