Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Current (Min),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Current (Max),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Current (Min),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.31
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97116
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89804
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8993200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96255
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91803
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80633
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,178.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,195.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,196.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,195.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99347
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99725
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95679
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98483
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Current (Min),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96225
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92856
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92828
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8660899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8581799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,208.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,208.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-51.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.57195
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91934
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97467
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99695
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98859
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Current (Min),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Current (Max),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,175.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Current (Min),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96359
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92279
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94525
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7402
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,65.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,258.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,265.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,261.62
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,176.12
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8911100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.41183
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.84829
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99158
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99252
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9714
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Current (Min),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90948
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83319
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
