Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99179
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86749
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8696299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75705
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,196.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88595
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91687
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8398700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97809
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98379
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98492
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90054
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90088
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99536
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7892399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8970899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8766799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91754
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99127
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98462
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Min),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Max),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98248
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92151
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98648
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99017
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95569
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97028
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83529
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,194.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,193.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.80377
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8840899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95648
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97955
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97733
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97287
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87402
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99353
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92197
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.31
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96545
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7912600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
