Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.87121
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99973
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96289
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90375
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96741
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89899
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.81
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.19
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85901
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69302
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8912
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97775
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98709
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97681
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Min),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Max),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8966
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97766
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96051
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7790199999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.31
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89056
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98016
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93433
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98096
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98312
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96243
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9704
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87839
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98419
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8726200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.13
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85446
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69216
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.81
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91592
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.68069
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93286
