Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98767
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99429
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9314
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91623
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88531
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95279
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94662
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94733
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86444
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83416
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,184.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90488
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.58492
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93881
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95892
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96988
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Max),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88721
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89465
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93756
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93292
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97021
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94128
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.19
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8673700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77685
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90802
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.55798
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92602
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95395
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96887
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88635
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87274
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8529
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92612
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98483
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83935
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88302
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,204.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,208.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94095
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92251
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99396
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98328
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Min),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
