Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9364
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8709100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84344
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90741
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92902
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82483
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8240000000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,145.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90695
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94015
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92544
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97638
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Min),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98065
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85183
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8912
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8863200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95074
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94943
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95874
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97662
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84695
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91513
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95709
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8707299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98825
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Min),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Max),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92114
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92395
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96161
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89187
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86905
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.94
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90369
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92969
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94952
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98413
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95328
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94797
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
