Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87845
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,189.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,191.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,190.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8458200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97281
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93231
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99228
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Min),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92441
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97122
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96274
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9136
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96884
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.06
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,199.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,199.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,199.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89676
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96426
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93262
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99292
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Min),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98154
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97391
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96197
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96329
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99683
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90884
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80761
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,124.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,212.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,216.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,214.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,211.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,212.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94556
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93707
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93085
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99588
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99652
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Max),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Min),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Max),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Min),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Max),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95096
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98389
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93216
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.44
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97861
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85183
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,62.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,59.0
