Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,254.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,255.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,255.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,240.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,241.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,240.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.81
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94553
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.73852
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92587
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99719
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Min),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Max),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Max),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Min),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Max),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95297
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95328
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96997
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8553700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85165
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,189.75
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.07
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.87
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94791
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.73553
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9433
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98102
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Min),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Max),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Max),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99792
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8562
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83215
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,187.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,186.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,164.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,164.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91272
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.75888
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94723
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99796
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96963
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Max),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99591
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92404
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93585
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.81
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92084
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8826299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7863100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,204.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,203.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90335
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96042
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92807
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
