Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.957
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97748
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9592
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8721899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99304
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.44
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98132
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85888
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93463
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,195.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,207.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9678
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94742
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96481
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98016
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Max),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,17.37
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96744
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93371
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99457
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8902
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9000799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9444
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93497
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99588
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98358
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98032
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Min),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93674
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96008
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97269
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8681
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97433
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.87
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,20.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90732
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96075
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95911
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93552
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93146
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
