Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97873
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97311
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.69
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96274
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96194
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92142
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9762
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95245
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Max),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97107
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92972
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95413
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92184
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97324
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,258.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,259.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,258.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.80395
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95175
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92969
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97751
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9762
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93042
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97632
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97458
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87829
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8652299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84765
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,153.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.06
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88113
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93518
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9501
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99579
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9555
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Max),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Min),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Max),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96905
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96539
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83362
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93491
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
