Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,186.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,189.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,187.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.68
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.87634
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95004
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95416
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99585
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99109
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95865
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Max),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92779
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99313
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8990799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86459
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8974
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88812
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,189.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,21.69
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8566600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8640700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90579
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96536
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Min),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9368
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9447
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89059
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98199
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90942
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,38.87
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.84875
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8836299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73126
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98978
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95013
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98737
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99475
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94592
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98697
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88559
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98132
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89697
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,188.25
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,200.5
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,194.38
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,36.94
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,42.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
