Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7651899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.69631
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99216
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95865
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98703
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99536
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96252
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98746
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86813
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91907
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90161
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99805
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,198.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,200.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96368
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93909
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99411
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Min),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Max),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90369
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96545
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90741
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8940100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8872399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7628699999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99509
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82339
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92273
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95541
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86731
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99188
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96738
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99591
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88492
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88305
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81811
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96625
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,168.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.31
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96979
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8702700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98141
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (Min),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (Max),A,76.25
