Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99524
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97989
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97733
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87997
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92999
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,164.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98795
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89996
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92529
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97656
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98053
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8468899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8985
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9552
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94797
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98038
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92682
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88141
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95328
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,123.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.06
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92377
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91208
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93069
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98712
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96176
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (Max),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99808
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95935
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99014
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89184
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8391700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8682200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90195
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94598
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94867
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95428
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96081
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85306
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94299
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
