Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8784799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.87
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91904
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96435
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94003
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98907
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98804
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95764
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Min),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8900399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8088
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8693200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99017
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.81
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8980100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78799
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92227
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95544
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95181
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99109
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9942
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Max),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Min),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85724
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89139
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99469
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91955
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94858
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94348
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98499
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87854
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98791
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.974
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96176
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
