Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99796
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98007
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98016
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95288
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98547
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92728
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91305
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80902
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.66
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,34.81
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99353
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96847
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76565
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99442
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9928
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98492
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Min),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99585
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84662
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8730100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97275
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,189.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,32.13
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92001
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.83539
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.76849
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99719
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93652
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99329
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Max),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Min),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93915
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91275
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97647
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90741
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91983
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90903
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8290700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,141.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.31
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91714
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.83416
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96408
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.88
