Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99182
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99142
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Min),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98837
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80252
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94079
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8325799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,36.63
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91882
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7790199999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.74398
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97604
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.979
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97571
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97217
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7915
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99228
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.94
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.06
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9125
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.07
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98819
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.81753
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93845
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99683
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97684
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Min),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Max),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89844
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95084
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98791
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99658
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91455
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74566
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8429200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8635799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,206.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,206.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,34.44
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99753
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88605
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80447
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97086
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94617
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Min),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Max),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93179
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96295
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83621
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
