Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94128
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.31
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79272
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95114
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8857700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.75543
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99823
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97253
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93643
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.94
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92917
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92886
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8179
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94549
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95407
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87198
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8506100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8055100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.43
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92996
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74368
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95904
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96753
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Max),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8816799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8973700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92883
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99597
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95047
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91571
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92941
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84744
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84005
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92758
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89694
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99677
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95776
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88745
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9834
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95319
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99783
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.81
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
