Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91693
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92911
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92825
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90399
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8613
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99542
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94461
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91431
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94214
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93787
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99268
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93948
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91116
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81927
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82324
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,153.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89999
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95679
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76986
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99689
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93536
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Min),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93793
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92917
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8641
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.57
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71643
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.87
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81787
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84741
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8502799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,184.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,184.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92444
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96161
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7621399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96173
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95471
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.56
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92993
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78405
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79147
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93161
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.13
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99789
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84244
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8112199999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
