Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92184
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99921
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.78003
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97769
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96667
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91049
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79669
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86236
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88394
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80725
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86505
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8369700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87213
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94275
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92294
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94171
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96912
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94766
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.94
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81796
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8287899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88769
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98227
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90451
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9964
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94665
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93054
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97906
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98071
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.06
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81421
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8739299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91409
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97092
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76077
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.44
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7503
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8761
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86288
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99704
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93378
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8902
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95697
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Max),A,43.5
