Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8814700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76413
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79651
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8749100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8592200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.19
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99274
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.66195
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9274
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98981
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96844
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93899
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91196
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86944
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92609
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84329
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94907
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.63
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71505
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8247
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.31
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99481
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.75232
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85251
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97256
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.13
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91659
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81424
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92947
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84546
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81567
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8594
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-57.56
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99731
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.5160100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8533299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95532
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.31
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9014
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77069
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8818299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8653200000000001
