Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86282
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.13
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80557
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78088
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-71.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8909600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.29863
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8497600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96732
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88318
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80813
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78201
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92337
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86361
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93207
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76349
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86175
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-72.06
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.06
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92874
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.30843000000000004
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88128
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97162
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98029
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94846
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8634
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91791
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7832600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78796
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91577
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.19
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85077
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79242
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7651899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-70.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92547
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.31249
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8444200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98471
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96631
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93411
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8949299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91192
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8377399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85513
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.836
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91547
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80291
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65081
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
