Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9108
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8663299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8462200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97656
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93082
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.13
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93194
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90417
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7992199999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92435
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7791100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8508899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90683
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8095100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7416
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8659
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94763
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92337
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98123
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94479
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Max),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8877200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8901399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91284
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.37
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8503700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8004399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8579700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.63
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91247
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85214
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8396600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91992
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94076
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95346
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97147
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9762
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Min),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Max),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90692
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84585
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87985
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86697
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84796
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8901700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91788
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8854
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9249
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90915
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Min),A,3.12
