Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9852
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95132
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92477
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94025
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8830899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90399
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93457
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8395100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84067
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84457
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86026
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94836
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94495
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98126
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95853
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92016
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.87
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92959
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93451
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72705
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8725299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84793
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84036
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8550399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5013
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92593
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94592
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92123
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96945
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95538
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.19
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9005700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8877200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79281
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88159
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.31
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93365
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88251
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54311
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.44
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90326
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90289
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8711200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96902
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94525
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9324
