Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84335
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91559
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8654200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8877200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89184
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36657
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.31
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94028
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.65588
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85278
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96948
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93509
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9162
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91345
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86114
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84829
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93564
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95496
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7719699999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55138
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.31
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91547
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6574300000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8658399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97028
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95428
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94482
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8367600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8949600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90298
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89474
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.19
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80682
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87805
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5805600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91928
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.64764
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8977299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97568
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95718
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9111
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88675
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94354
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84808
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84949
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
