Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.44
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90289
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81289
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91015
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.70724
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91843
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9173
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97989
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90311
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84683
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85931
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89175
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8528700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.87
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8441700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82773
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70111
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.78497
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8270799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92184
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97482
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95932
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92593
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86987
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8531200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91077
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90774
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8995299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8473799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86667
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8372799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8654200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93194
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85357
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95355
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95535
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93484
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8334299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91431
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92557
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87375
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91513
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85257
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.31
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86545
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8103600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81012
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,84.0
