Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9537
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94498
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L3 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L2 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L2 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L1 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L1 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89038
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8858299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91031
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84857
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8912899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.44
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90576
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86151
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90509
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8781399999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95358
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.85885
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96164
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94293
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9155
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92136
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8902
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8991100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8652
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87216
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90359
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95038
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88489
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.94
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93811
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85409
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91388
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90765
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92056
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94107
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81704
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88125
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8585200000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87903
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91806
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.69
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91095
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95801
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91482
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95752
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8807
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
