Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90292
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8282700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87805
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87066
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81006
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.86
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91525
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9819
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92834
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96417
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94382
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91608
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8770100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93124
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90228
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77884
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82919
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.44
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92328
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62741
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.78778
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96576
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9538
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93957
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Current (Min),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89618
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93729
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94501
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91415
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92041
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.866
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8725299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94278
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96228
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89822
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8619700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93463
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98849
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94992
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94034
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Current (Max),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89587
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96118
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89676
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92358
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8467100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87741
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96066
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
