Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.19
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91525
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8609600000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9379
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98911
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96063
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92425
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95578
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85849
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90881
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8649899999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8734700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95618
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,20.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8486299999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91052
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94342
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97259
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94556
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94049
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90265
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8936799999999999
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87311
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8446
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.06
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89636
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93832
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,18.06
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8983700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89517
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90262
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96002
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92786
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94391
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91223
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8821100000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88476
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.13
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92172
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83615
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97253
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
