Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90549
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8862
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91943
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98004
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93545
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91266
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88269
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94586
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93243
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81991
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8600700000000001
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91345
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80203
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.31
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.87
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93072
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81796
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92731
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96716
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86618
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91431
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95789
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92792
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93674
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87256
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94455
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91492
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8603200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92621
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98242
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96509
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96301
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8897700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93539
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95544
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92557
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8602299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8749399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.44
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93301
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8354799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98242
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93191
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97281
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95224
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
