Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91894
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93686
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94623
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8864700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9004200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93082
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94803
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86459
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.37
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.935
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97852
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89792
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99258
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97305
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96216
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87741
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9191
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93115
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93872
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94275
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91449
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.63
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91778
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8394799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95673
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,18.19
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91717
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92584
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97153
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96716
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8804299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95731
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9812
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91571
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90921
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87356
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.81
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8633700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95984
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,124.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.81
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9404
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96094
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94266
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9733
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Current (Max),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Current (Max),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98282
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93686
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94101
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9324
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
